Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-19.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,34.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,196.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,151.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,147.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-24.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,32.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,208.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,79.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,153.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-23.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-24.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,29.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,195.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,163.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T15:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-22.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-26.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,30.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,188.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,173.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-28.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,61.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,185.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,192.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-23.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-25.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,32.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,196.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,165.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-25.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-23.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,37.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,216.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,156.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-23.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,35.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,194.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,175.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
