Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-24.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,36.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,200.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,187.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T14:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-23.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-25.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,31.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,195.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,165.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-26.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,29.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,198.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,178.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,28.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,205.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,181.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-27.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,31.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,211.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,191.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-27.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-28.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,32.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,228.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,190.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-26.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,30.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,219.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,166.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
