Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T13:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,32.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,215.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,170.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-26.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-28.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,31.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,222.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,188.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-54.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-28.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-29.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,31.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,245.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,193.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,transformer,,Temperature,C,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-27.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,29.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,79.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,227.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,180.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,transformer,,Temperature,C,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,39.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-27.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-32.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,29.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,85.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,229.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,210.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-54.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,38.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-29.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-30.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,96.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,252.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,203.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,120.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,transformer,,Temperature,C,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T12:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-28.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-32.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,30.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,81.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,239.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,210.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,transformer,,Temperature,C,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-54.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,42.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
