Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-30.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-34.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,32.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,251.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,227.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-52.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,45.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-28.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,33.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,243.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,240.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-53.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,40.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-27.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-31.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,242.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,212.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,152.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,transformer,,Temperature,C,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,38.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-27.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-30.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,36.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,235.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,203.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,149.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,transformer,,Temperature,C,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-28.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,32.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,236.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,196.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,transformer,,Temperature,C,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T11:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-26.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-29.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,37.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,227.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,197.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,83.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-27.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-26.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,35.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,234.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,180.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,transformer,,Temperature,C,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-28.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-26.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,236.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,177.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
