Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,transformer,,Temperature,C,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,39.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-27.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-29.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,31.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,87.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,236.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,204.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,transformer,,Temperature,C,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-28.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-27.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,31.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,84.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,240.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,184.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,54.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,118.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,transformer,,Temperature,C,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-58.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-31.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-26.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,270.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,181.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,140.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,transformer,,Temperature,C,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T10:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-56.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-30.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-27.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,30.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,261.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,183.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,transformer,,Temperature,C,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-53.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-29.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,246.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,176.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,transformer,,Temperature,C,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,80.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-28.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,29.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,85.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,239.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,188.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,121.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,transformer,,Temperature,C,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-27.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-27.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,228.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,189.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,147.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,transformer,,Temperature,C,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.35
