Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-25.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,29.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,217.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,176.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,156.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,142.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,transformer,,Temperature,C,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,194.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,29.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,220.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,186.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,150.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,transformer,,Temperature,C,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,191.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T09:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-24.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-26.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,204.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,187.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,transformer,,Temperature,C,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-24.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-23.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,26.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,202.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,163.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,153.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,transformer,,Temperature,C,6.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-22.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,188.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,155.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,74.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,149.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,transformer,,Temperature,C,6.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,77.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-23.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,31.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,187.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,165.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,154.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,transformer,,Temperature,C,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-22.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-22.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,35.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,186.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,156.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,159.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,transformer,,Temperature,C,6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,84.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-24.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-25.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,34.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,204.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,173.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
