Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,164.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,transformer,,Temperature,C,6.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T08:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-25.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,34.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,59.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,206.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,175.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,79.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,161.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,transformer,,Temperature,C,5.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,84.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-25.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,28.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,83.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,217.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,155.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,35.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,115.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,148.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,61.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,transformer,,Temperature,C,5.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,78.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-26.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-22.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,32.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,71.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,220.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,160.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,134.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,115.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,transformer,,Temperature,C,5.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-23.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,30.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,200.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,161.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,transformer,,Temperature,C,5.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,28.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,146.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,168.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,transformer,,Temperature,C,5.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,88.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,26.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,transformer,,Temperature,C,5.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,77.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T07:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,28.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,transformer,,Temperature,C,5.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
