Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,25.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,transformer,,Temperature,C,5.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,25.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,transformer,,Temperature,C,5.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,70.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,24.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,transformer,,Temperature,C,5.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,28.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,transformer,,Temperature,C,5.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,25.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,transformer,,Temperature,C,5.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T06:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,24.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,transformer,,Temperature,C,5.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,24.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,transformer,,Temperature,C,6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,25.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
