Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,transformer,,Temperature,C,6.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,transformer,,Temperature,C,6.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,23.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,203.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,transformer,,Temperature,C,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,23.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,transformer,,Temperature,C,6.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T05:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,21.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,transformer,,Temperature,C,6.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,22.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,transformer,,Temperature,C,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,24.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,transformer,,Temperature,C,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,22.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
