Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,transformer,,Temperature,C,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,22.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,transformer,,Temperature,C,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,transformer,,Temperature,C,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T04:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,23.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,transformer,,Temperature,C,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,23.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,transformer,,Temperature,C,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,25.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,transformer,,Temperature,C,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,transformer,,Temperature,C,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,23.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,transformer,,Temperature,C,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.55
