Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,transformer,,Temperature,C,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T03:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-11.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,21.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,transformer,,Temperature,C,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,transformer,,Temperature,C,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,transformer,,Temperature,C,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,23.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,transformer,,Temperature,C,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-12.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,23.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,transformer,,Temperature,C,9.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-20.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,22.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,transformer,,Temperature,C,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T02:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,23.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
