Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,22.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,transformer,,Temperature,C,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,22.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,transformer,,Temperature,C,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,23.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,transformer,,Temperature,C,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,27.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,transformer,,Temperature,C,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T01:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,transformer,,Temperature,C,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,22.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
