Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,23.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-19.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,23.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,128.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,transformer,,Temperature,C,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,25.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,61.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,110.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,transformer,,Temperature,C,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-15T00:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,32.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,153.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,73.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,29.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,155.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,34.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,150.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,126.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,transformer,,Temperature,C,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,77.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,29.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.58
