Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,152.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,transformer,,Temperature,C,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,81.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,140.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,transformer,,Temperature,C,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,77.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,26.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,transformer,,Temperature,C,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,79.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T23:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,29.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,117.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,78.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,31.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,82.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,33.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,41.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,168.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,134.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,96.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,31.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,156.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,89.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,28.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,141.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,125.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,138.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
