Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,81.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-18.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,27.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,160.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,144.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,82.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T22:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,27.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,162.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,88.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,28.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,125.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,32.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,131.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,157.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,transformer,,Temperature,C,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,91.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,30.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,37.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,37.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,151.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,148.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,139.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,98.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,30.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,143.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,163.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,100.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,34.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,150.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,35.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,144.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,182.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,140.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,transformer,,Temperature,C,16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,104.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,30.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,146.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,179.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,135.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,96.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T21:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
