Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,135.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,151.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,166.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,92.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,30.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,141.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,174.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,135.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,32.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,87.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,200.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,41.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,172.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,120.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,204.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,31.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,43.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,178.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,135.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,136.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,157.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,111.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,187.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,28.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,153.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,81.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,177.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,150.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,140.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,102.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,154.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,149.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,178.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,153.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,142.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,transformer,,Temperature,C,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,104.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T20:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,80.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,175.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,42.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,158.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,176.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,transformer,,Temperature,C,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,111.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,31.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,155.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,46.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,145.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,191.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
