Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,145.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,146.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,transformer,,Temperature,C,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,111.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,195.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,33.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,81.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,117.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,133.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,176.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,140.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,transformer,,Temperature,C,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,108.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,207.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,33.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,180.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,153.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,148.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,111.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,213.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,115.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,168.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,144.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,172.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,141.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,transformer,,Temperature,C,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,108.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,201.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,36.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,143.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,47.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,138.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,196.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,48.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,197.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,transformer,,Temperature,C,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,120.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,242.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T19:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,35.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,158.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,144.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,38.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,47.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,157.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,196.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,47.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,43.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,153.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,195.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,180.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,201.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,35.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,160.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,78.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,155.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,189.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,42.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,174.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,167.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,147.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,113.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,33.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,145.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,100.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,194.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,168.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,207.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.14
