Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,168.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,47.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,132.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,197.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,150.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,176.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-21.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-20.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,192.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,187.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,178.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,transformer,,Temperature,C,16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,99.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,219.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-19.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,35.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,64.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,183.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,47.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,162.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,196.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,43.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,79.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,180.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,260.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T18:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,40.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,151.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,168.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,83.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,44.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,47.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,186.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,196.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,171.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,transformer,,Temperature,C,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,98.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,263.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,42.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,177.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,46.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,139.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,191.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,157.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,113.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-20.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,45.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,179.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,189.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,205.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,173.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,119.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,257.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,36.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,167.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,47.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,122.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,141.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,198.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,138.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,109.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,208.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,32.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,160.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,47.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
