Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,195.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,101.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,35.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,153.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,52.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,137.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,213.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,111.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,242.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T17:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,37.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,169.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,152.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,51.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,150.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,119.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,222.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,35.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,164.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,203.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,142.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,150.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,114.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,233.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,37.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,139.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,155.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,51.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,135.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,44.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,183.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,115.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,201.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,39.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,71.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,151.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,162.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,168.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,208.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-20.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,41.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,179.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,170.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,175.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,107.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,203.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,35.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,43.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,180.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.08
