Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,102.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,199.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T16:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,40.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,77.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,165.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,168.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,141.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,95.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-21.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,200.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,143.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-21.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,34.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,183.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,100.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,155.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,transformer,,Temperature,C,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,91.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-20.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-21.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,35.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,175.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,151.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-22.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-22.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,194.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,152.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,127.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,159.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,95.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,35.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,176.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,135.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T15:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-20.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,31.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,179.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,146.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-21.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-20.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,31.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,62.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,189.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
