Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,139.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,223.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-24.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,32.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,205.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,158.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,79.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,152.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,186.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-43.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-25.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,197.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,164.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,139.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,147.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,121.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,176.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-22.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-24.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,30.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,195.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,162.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,74.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,123.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-42.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-21.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,34.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,193.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,170.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,140.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,69.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,77.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,124.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,134.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,transformer,,Temperature,C,16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,184.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T14:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-26.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,37.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,214.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,167.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,154.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,53.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,38.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,33.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,230.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,198.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,129.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,transformer,,Temperature,C,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-28.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,33.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,231.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,195.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,73.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
