Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-26.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-26.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,31.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,225.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,176.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,144.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-24.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-26.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,30.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,69.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,209.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,179.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,138.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-24.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,32.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,76.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,217.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,188.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,140.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,163.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T13:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-53.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,43.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-28.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-33.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,32.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,244.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,222.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-54.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-29.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,31.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,247.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,183.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,69.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,126.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,179.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-55.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-29.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,32.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,253.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,196.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-24.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,219.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,157.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,60.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,transformer,,Temperature,C,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,193.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-26.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-27.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,31.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,229.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,169.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
