Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,transformer,,Temperature,C,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-52.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-27.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-28.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,32.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,238.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,188.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,81.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T12:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,36.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-27.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-29.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,31.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,233.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,192.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-44.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-24.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-30.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,32.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,204.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,196.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-46.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-25.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-31.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,34.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,214.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,200.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,143.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-49.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,38.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,59.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,225.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,183.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,156.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,56.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,179.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-52.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,40.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,240.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,164.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,60.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,transformer,,Temperature,C,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,88.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-26.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,36.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,224.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,189.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.93
