Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,transformer,,Temperature,C,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T11:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-52.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,38.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-27.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-28.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,38.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,238.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,196.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,159.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,140.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,transformer,,Temperature,C,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-25.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-27.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,220.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,190.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,transformer,,Temperature,C,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,193.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-27.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,37.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,230.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,191.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,141.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,transformer,,Temperature,C,12.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,200.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-55.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-29.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-27.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,37.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,81.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,254.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,192.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,146.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,228.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-51.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-24.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,39.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,236.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,171.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,109.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,148.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,154.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,transformer,,Temperature,C,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,95.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,228.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-53.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-27.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-26.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,38.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,242.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,177.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,158.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,138.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,transformer,,Temperature,C,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,91.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,208.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T10:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-57.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-29.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,36.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,260.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,173.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,126.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,transformer,,Temperature,C,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,184.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.1
