Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-25.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,31.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,255.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,173.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,137.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,87.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,191.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-53.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-28.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-27.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,34.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,245.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,184.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,136.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,88.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-27.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,32.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,232.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,192.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,150.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,transformer,,Temperature,C,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-53.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-27.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-28.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,36.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,242.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,195.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,46.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,43.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,178.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,146.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,transformer,,Temperature,C,10.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,230.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-57.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,38.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-29.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-29.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,38.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,261.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,201.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,157.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,47.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,197.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,transformer,,Temperature,C,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,87.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,233.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T09:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,41.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-29.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-31.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,253.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,215.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,152.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,158.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,145.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,125.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,transformer,,Temperature,C,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,98.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-50.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,37.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-26.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-28.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,36.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,228.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,196.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,150.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,109.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,157.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,transformer,,Temperature,C,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,98.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-48.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-25.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-26.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,75.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,222.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,184.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,72.7
