Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,134.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,159.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,142.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,transformer,,Temperature,C,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,88.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-47.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-25.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,34.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,216.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,177.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,139.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,41.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,171.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,76.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,145.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,transformer,,Temperature,C,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,91.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-22.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,32.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,179.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,153.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,70.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,155.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,transformer,,Temperature,C,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,88.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-41.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-22.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,29.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,189.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,172.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,152.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,transformer,,Temperature,C,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T08:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-37.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,29.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,173.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,171.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,170.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,transformer,,Temperature,C,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,87.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-40.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-22.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-23.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,30.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,186.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,163.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,transformer,,Temperature,C,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,86.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,32.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,182.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,113.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,126.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,transformer,,Temperature,C,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,204.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-23.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,30.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,159.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,163.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,83.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,162.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,transformer,,Temperature,C,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
