Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-20.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-25.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,32.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,177.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,178.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,46.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,190.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,transformer,,Temperature,C,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,100.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-24.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,31.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,153.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,173.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,176.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,transformer,,Temperature,C,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,92.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T07:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-24.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,29.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,159.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,57.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,132.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,transformer,,Temperature,C,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,90.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-22.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,28.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,136.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,157.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,transformer,,Temperature,C,6.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,86.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,28.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,154.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,transformer,,Temperature,C,6.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-21.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,27.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,137.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,149.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,transformer,,Temperature,C,6.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,transformer,,Temperature,C,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-19.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,24.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,143.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
