Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,transformer,,Temperature,C,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T06:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-18.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,26.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,134.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,transformer,,Temperature,C,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-19.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,26.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,transformer,,Temperature,C,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,29.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,138.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,transformer,,Temperature,C,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,63.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-19.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,28.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,transformer,,Temperature,C,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,26.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,transformer,,Temperature,C,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,26.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,transformer,,Temperature,C,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T05:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-19.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,transformer,,Temperature,C,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
