Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,27.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,139.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,transformer,,Temperature,C,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,26.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,transformer,,Temperature,C,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,transformer,,Temperature,C,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,24.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,transformer,,Temperature,C,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,transformer,,Temperature,C,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T04:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,transformer,,Temperature,C,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,24.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,transformer,,Temperature,C,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,25.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
