Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,transformer,,Temperature,C,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,24.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,transformer,,Temperature,C,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,transformer,,Temperature,C,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,transformer,,Temperature,C,9.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,60.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T03:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,26.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,transformer,,Temperature,C,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,27.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,transformer,,Temperature,C,10.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,27.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,transformer,,Temperature,C,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,27.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
