Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,transformer,,Temperature,C,10.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,26.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,25.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,transformer,,Temperature,C,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T02:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,22.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,transformer,,Temperature,C,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,24.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,transformer,,Temperature,C,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,24.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,26.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,25.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,59.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,transformer,,Temperature,C,11.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
