Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,27.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T01:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,25.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,54.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,transformer,,Temperature,C,12.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,27.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,transformer,,Temperature,C,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,67.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,transformer,,Temperature,C,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,26.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,68.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,27.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,70.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,28.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-16T00:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,27.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
