Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,133.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,27.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,128.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,68.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,134.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,transformer,,Temperature,C,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,67.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,56.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,transformer,,Temperature,C,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,75.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,transformer,,Temperature,C,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,82.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T23:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,26.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,transformer,,Temperature,C,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,25.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,77.59
