Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-19.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,164.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,transformer,,Temperature,C,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,82.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-18.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,30.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,161.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,transformer,,Temperature,C,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,83.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,27.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,136.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,47.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,147.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,87.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,28.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,143.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,144.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,88.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T22:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,45.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,187.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,82.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,27.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,155.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,136.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,84.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-22.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,151.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,75.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,147.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,89.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,28.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,146.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
