Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,139.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,89.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,27.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,155.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,91.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,182.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,92.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,165.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,155.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T21:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,27.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,84.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,164.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,transformer,,Temperature,C,16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,92.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,161.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,30.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,160.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,98.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,206.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,101.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,165.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,transformer,,Temperature,C,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
