Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,101.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,209.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,31.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,44.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,182.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,151.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,transformer,,Temperature,C,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,199.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T20:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,33.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,116.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,157.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,73.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,178.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,transformer,,Temperature,C,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,178.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,47.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,192.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,97.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,110.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,200.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,153.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,105.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,198.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,38.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,157.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,104.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,197.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,181.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,146.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,98.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,138.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,201.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,140.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,148.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,106.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,200.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T19:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
