Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,48.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,117.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,199.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,181.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,107.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,196.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,182.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,145.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,161.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,136.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,transformer,,Temperature,C,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,102.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,201.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,41.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,157.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,172.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,transformer,,Temperature,C,17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,116.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,232.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,45.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,188.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,38.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,158.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,143.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,108.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,186.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,47.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,118.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,197.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,40.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,167.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,152.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,105.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,148.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,199.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,148.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,164.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,172.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T18:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-39.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-21.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,179.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,55.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,227.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,136.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,145.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,transformer,,Temperature,C,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,106.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-19.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,168.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,56.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,126.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,148.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,231.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,52.15
