Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,216.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,132.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,transformer,,Temperature,C,16.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,113.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,229.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-20.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,171.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,157.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,199.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,147.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,177.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,214.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-19.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,31.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,166.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,49.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,111.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,150.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,204.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,172.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,104.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,232.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,138.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,51.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,119.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,211.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,42.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,169.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,transformer,,Temperature,C,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,107.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,51.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,144.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,210.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,174.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,transformer,,Temperature,C,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,109.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T17:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,53.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,144.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,217.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,141.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,transformer,,Temperature,C,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,104.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,53.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,117.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,218.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,152.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,152.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,102.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,202.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,47.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,79.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,192.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,155.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,103.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.98
