Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,32.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,152.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,183.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,159.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,158.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,114.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,186.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,36.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,157.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,148.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,161.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,31.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,156.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,147.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T16:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-19.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,30.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,164.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,115.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,59.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,157.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,88.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,30.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,123.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,138.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,29.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-18.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,29.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,159.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,85.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,27.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,154.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,43.27
