Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,107.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,177.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,139.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,transformer,,Temperature,C,16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,90.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,28.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,134.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,159.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T15:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,27.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,144.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,128.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,153.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,134.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,26.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,49.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,138.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,136.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,28.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,127.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,28.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,140.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,29.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,133.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,transformer,,Temperature,C,16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
