Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,95.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T14:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,28.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,163.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,156.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,151.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,103.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,30.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,166.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,39.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,164.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,159.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,194.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,29.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,140.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,39.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,82.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,162.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,157.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,94.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,142.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,64.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,166.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,27.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,54.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,61.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,152.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,144.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,transformer,,Temperature,C,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-19.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,28.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,142.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,86.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T13:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,75.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,140.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,43.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,184.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,133.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
