Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,168.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,37.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,64.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,128.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,180.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,155.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,transformer,,Temperature,C,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,103.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,194.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,28.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,102.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,146.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,134.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,160.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,134.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,28.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,128.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,129.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,transformer,,Temperature,C,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,32.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,71.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,185.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,transformer,,Temperature,C,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,88.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T12:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-19.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,176.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,153.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,transformer,,Temperature,C,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,101.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,35.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,135.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,87.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,139.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,transformer,,Temperature,C,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,94.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,192.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-18.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,31.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,145.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,152.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
