Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,94.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,201.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,34.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,146.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,146.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,185.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,36.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,130.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,76.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,125.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,137.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,147.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,103.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,232.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-18.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,40.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,156.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,167.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,131.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,146.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,148.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,transformer,,Temperature,C,14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,259.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T11:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,38.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,66.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,147.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,158.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,63.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,145.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,144.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,68.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,transformer,,Temperature,C,13.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,208.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,31.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,transformer,,Temperature,C,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,94.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,30.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,138.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,138.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,40.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,78.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,168.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,transformer,,Temperature,C,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,102.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,28.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,141.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,59.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,145.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,162.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,transformer,,Temperature,C,12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,103.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-17.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,27.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,137.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
