Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,122.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,167.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,151.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,transformer,,Temperature,C,12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,102.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,193.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,30.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,138.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,transformer,,Temperature,C,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,94.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T10:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,27.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,81.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,130.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,178.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,27.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,86.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,168.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,transformer,,Temperature,C,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,92.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,149.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,169.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,132.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,transformer,,Temperature,C,11.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,138.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,151.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,147.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,92.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,174.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,25.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,131.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,115.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,transformer,,Temperature,C,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,83.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,125.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
