Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,86.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T09:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,26.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,38.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,161.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,transformer,,Temperature,C,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,93.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,132.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,transformer,,Temperature,C,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,88.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,84.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,32.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,71.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,transformer,,Temperature,C,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,141.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,transformer,,Temperature,C,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,29.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T08:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-13.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,27.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,51.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,transformer,,Temperature,C,10.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:50:00.000+00:00,device,,,,0.0
