Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,27.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,125.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,122.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,transformer,,Temperature,C,10.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,29.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,transformer,,Temperature,C,10.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,27.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,70.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,70.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,24.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,transformer,,Temperature,C,9.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T07:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,28.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,transformer,,Temperature,C,10.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,26.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,25.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.28
