Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,transformer,,Temperature,C,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,27.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,transformer,,Temperature,C,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,27.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,transformer,,Temperature,C,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,58.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T06:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,26.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,transformer,,Temperature,C,10.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,24.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,transformer,,Temperature,C,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-11.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,24.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,transformer,,Temperature,C,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,25.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
