Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,24.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,23.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,transformer,,Temperature,C,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T05:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,27.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,132.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,transformer,,Temperature,C,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,26.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,120.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,24.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,transformer,,Temperature,C,11.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,23.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-11.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,24.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,25.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.1
