Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,transformer,,Temperature,C,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T04:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,40.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,transformer,,Temperature,C,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,24.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,transformer,,Temperature,C,11.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,26.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,transformer,,Temperature,C,11.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,25.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,23.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-13.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,25.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T03:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,26.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
