Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-12.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,27.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,48.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,64.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,27.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-13.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-13.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,26.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,transformer,,Temperature,C,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,26.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,137.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,transformer,,Temperature,C,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-12.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,transformer,,Temperature,C,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T02:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-12.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,24.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,31.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,133.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,73.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-11.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-13.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,transformer,,Temperature,C,12.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-12.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-14.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,26.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
