Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,transformer,,Temperature,C,12.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,transformer,,Temperature,C,12.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,66.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-12.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-13.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,28.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,131.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-13.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,transformer,,Temperature,C,13.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,65.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T01:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,29.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,133.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,transformer,,Temperature,C,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,72.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,29.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,71.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,transformer,,Temperature,C,13.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,74.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-13.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,28.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,149.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,115.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,transformer,,Temperature,C,13.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,28.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,68.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
