Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,69.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,30.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,59.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,74.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,30.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,153.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,63.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,80.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-17T00:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,148.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,transformer,,Temperature,C,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,24.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,52.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,transformer,,Temperature,C,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,23.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,transformer,,Temperature,C,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,26.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,132.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,transformer,,Temperature,C,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,27.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,transformer,,Temperature,C,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.55
