Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,28.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,50.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,transformer,,Temperature,C,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T23:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,132.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,transformer,,Temperature,C,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-15.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,25.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,62.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,194.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,transformer,,Temperature,C,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,26.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,transformer,,Temperature,C,20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,27.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,68.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,136.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,transformer,,Temperature,C,20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-13.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-14.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,30.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,66.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,64.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,transformer,,Temperature,C,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,31.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,64.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,125.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,transformer,,Temperature,C,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,78.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T22:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,35.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.02
