Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,transformer,,Temperature,C,19.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-17.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,33.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,154.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,135.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,transformer,,Temperature,C,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,31.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,147.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,43.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,80.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,176.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,144.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,transformer,,Temperature,C,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,82.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,29.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,168.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,transformer,,Temperature,C,19.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-18.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,28.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,138.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,47.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,94.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,192.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,162.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,52.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,transformer,,Temperature,C,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,88.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,29.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,128.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,39.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,86.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,160.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,153.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,transformer,,Temperature,C,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,86.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T21:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,31.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,65.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,81.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,151.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,139.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,transformer,,Temperature,C,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,30.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,135.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,75.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,148.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,131.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,53.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,147.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,transformer,,Temperature,C,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.18
