Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,145.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,37.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,79.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,154.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,160.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,64.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,transformer,,Temperature,C,19.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-14.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,146.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,176.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,transformer,,Temperature,C,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,29.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,144.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,62.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,119.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,154.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,64.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,138.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,167.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,transformer,,Temperature,C,19.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,90.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-14.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-14.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,30.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,59.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,43.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,76.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,109.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,154.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,143.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,transformer,,Temperature,C,19.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,90.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T20:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-14.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,143.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,43.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,180.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,86.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,186.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,135.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,transformer,,Temperature,C,19.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-16.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,89.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,181.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,41.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,168.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,transformer,,Temperature,C,19.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,94.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-15.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-15.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,119.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,45.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,100.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,183.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,40.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,67.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,164.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,transformer,,Temperature,C,18.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,131.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
