Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,91.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,163.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,169.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,transformer,,Temperature,C,18.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-15.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,60.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,69.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,154.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,39.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,40.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,160.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,164.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,transformer,,Temperature,C,18.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-15.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,26.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,32.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,134.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,119.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,172.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,56.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,151.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,transformer,,Temperature,C,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T19:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-13.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,50.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,72.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,141.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,157.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,155.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,transformer,,Temperature,C,18.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-13.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-14.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,37.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,75.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,150.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,157.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,141.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,transformer,,Temperature,C,18.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-22.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-13.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,130.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,56.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,139.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,transformer,,Temperature,C,18.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-23.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,61.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,35.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,60.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,142.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,158.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,161.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,139.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,150.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,transformer,,Temperature,C,18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,171.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,34.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,68.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,49.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,201.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,166.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,139.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,transformer,,Temperature,C,17.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
