Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-16.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,33.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,128.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,42.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,67.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,125.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,176.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,158.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,64.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,155.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,transformer,,Temperature,C,17.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T18:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-14.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-15.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,62.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,117.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,146.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,161.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,61.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,153.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,transformer,,Temperature,C,17.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,39.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,132.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,162.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,105.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,151.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,204.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,148.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,transformer,,Temperature,C,17.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,117.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,223.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-23.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,34.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,149.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,51.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,105.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,146.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,209.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,71.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,141.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,178.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,transformer,,Temperature,C,17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,114.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-24.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,147.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,163.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,39.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,54.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,101.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,161.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,221.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,48.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,201.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,transformer,,Temperature,C,16.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,32.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,160.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,203.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,47.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,76.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,204.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,transformer,,Temperature,C,16.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,109.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,193.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-21.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,145.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,144.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,52.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,120.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,170.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,47.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,161.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,196.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,transformer,,Temperature,C,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,102.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T17:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-19.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,36.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.5
