Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,79.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,128.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,168.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,52.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,142.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,215.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,transformer,,Temperature,C,16.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,104.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,37.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,152.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,151.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,42.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,129.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,176.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,42.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,52.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,172.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,217.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,transformer,,Temperature,C,15.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-18.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-16.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,41.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,73.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,155.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,167.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,102.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,198.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,42.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,46.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,171.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,190.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,transformer,,Temperature,C,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,113.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-16.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,42.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,76.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,172.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,175.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,181.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,transformer,,Temperature,C,15.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,112.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,190.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,39.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,153.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,160.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,90.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,125.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,174.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,44.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,68.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,146.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,182.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,transformer,,Temperature,C,15.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,108.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,189.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-18.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,34.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,157.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,43.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,79.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,143.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,168.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,57.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,156.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,transformer,,Temperature,C,15.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,102.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,183.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T16:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-17.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,35.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,155.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,69.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,91.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,186.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,179.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,160.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,89.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,102.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,225.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-38.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-20.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,36.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,176.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,154.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,167.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
