Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,50.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-19.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-19.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,34.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,164.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,36.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,72.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,151.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,53.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,137.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,91.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-17.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-21.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,34.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,155.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,143.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,77.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,160.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,146.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,93.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-33.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-18.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,37.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,155.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,134.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,154.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,137.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,131.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,53.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,90.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-18.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,31.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,36.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,148.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,58.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,123.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T15:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-17.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,29.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,93.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,171.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,148.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,transformer,,Temperature,C,14.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-18.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-21.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,30.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,160.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,143.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,60.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,179.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,139.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,128.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,101.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,27.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-20.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,30.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,141.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,70.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,65.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,141.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,38.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,66.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,136.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,158.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,transformer,,Temperature,C,14.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:30:00.000+00:00,device,,,,0.0
