Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,28.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,136.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,149.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,58.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,92.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,163.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,159.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,transformer,,Temperature,C,14.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,104.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-32.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-22.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,31.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,153.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,157.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,49.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,97.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,165.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,transformer,,Temperature,C,14.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,99.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-31.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,30.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-23.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,33.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,147.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,158.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,55.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,78.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,157.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,40.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,166.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,153.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,98.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T14:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-36.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-20.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-20.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,29.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,170.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,134.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,38.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,159.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,155.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,154.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,138.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,150.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,141.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,99.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-18.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,28.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,46.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,44.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,190.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,131.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,185.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,98.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,21.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-14.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-17.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,29.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,81.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,197.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-14.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,29.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,79.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,78.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,134.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,132.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,181.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,139.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,103.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,22.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-15.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-16.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,29.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,132.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.25
