Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,43.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,82.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,115.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,176.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,transformer,,Temperature,C,14.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,98.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-19.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,29.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,142.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,88.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,70.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,113.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,162.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T13:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-23.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,29.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,133.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,157.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,65.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,156.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,126.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,transformer,,Temperature,C,14.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-15.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-20.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,30.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,129.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,N Current (RMS),A,63.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,51.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,123.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,130.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,45.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,66.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,188.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,transformer,,Temperature,C,14.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,89.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-23.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,138.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,156.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,32.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,45.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,143.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,190.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,transformer,,Temperature,C,14.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,91.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-22.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,25.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,64.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,162.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,56.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,138.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,56.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,139.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,172.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,137.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,transformer,,Temperature,C,14.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,89.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-25.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,25.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,141.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,170.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,N Current (RMS),A,57.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,35.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,128.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,145.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,49.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,146.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,transformer,,Temperature,C,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,35.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,28.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,70.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,136.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,186.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,72.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,122.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,165.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,128.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,transformer,,Temperature,C,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.75
