Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,97.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T12:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-25.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,31.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,173.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,38.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,65.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,121.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,161.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,139.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,transformer,,Temperature,C,13.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,102.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-16.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-23.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,31.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,136.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,157.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,36.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,50.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,128.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,138.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,151.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,transformer,,Temperature,C,13.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,97.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-17.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-27.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,30.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,63.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,140.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,177.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,N Current (RMS),A,61.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,77.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,185.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,69.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,153.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,transformer,,Temperature,C,12.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,34.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-25.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,30.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,137.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,177.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,N Current (RMS),A,75.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,35.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,48.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,99.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,145.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,197.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,72.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,154.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,transformer,,Temperature,C,12.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,114.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,33.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-16.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-23.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,29.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,135.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,169.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,N Current (RMS),A,61.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,91.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,137.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,182.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,transformer,,Temperature,C,12.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,105.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,32.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-16.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-23.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,165.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,N Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,34.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,50.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,112.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,142.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,206.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,61.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,transformer,,Temperature,C,12.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,102.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T11:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-34.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-18.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-22.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,31.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,156.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,158.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,N Current (RMS),A,58.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,135.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,130.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,149.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,68.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,125.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,transformer,,Temperature,C,11.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,94.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-35.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,29.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-19.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-22.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,163.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,152.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
