Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,68.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,108.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,160.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,79.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,134.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,transformer,,Temperature,C,11.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,31.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-22.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,26.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,134.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,159.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,66.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,155.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,61.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,135.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,transformer,,Temperature,C,11.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,88.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,28.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,142.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,143.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,72.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,161.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,136.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-14.63
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-20.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,26.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.52
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,57.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,142.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,132.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,47.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,83.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,194.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,transformer,,Temperature,C,11.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-26.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-15.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-20.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,28.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,144.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,83.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,121.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,166.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,48.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,96.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,201.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.87
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,89.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T10:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-15.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-20.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,27.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,N Current (RMS),A,47.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.24
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,71.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,148.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,120.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,173.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,59.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,145.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.83
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,96.92
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-24.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-14.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,27.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,54.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,114.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,44.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,87.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,185.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,transformer,,Temperature,C,11.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-21.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,27.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,138.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,45.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,51.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,146.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.3
