Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,transformer,,Temperature,C,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-27.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.64
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-16.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-19.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,27.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,130.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,69.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,143.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,114.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,77.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,143.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,transformer,,Temperature,C,11.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-19.68
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,27.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,141.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2.01
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,transformer,,Temperature,C,11.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.86
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:10:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-17.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-21.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,142.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,140.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.81
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,65.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,129.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.59
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,transformer,,Temperature,C,10.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.77
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T09:00:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-29.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-16.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-20.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,29.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,138.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.41
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.48
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,98.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,163.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.28
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,transformer,,Temperature,C,10.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,87.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:50:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-30.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,25.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-17.19
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-19.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,27.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,143.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,87.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,157.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,62.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,transformer,,Temperature,C,10.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:40:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.71
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-16.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-21.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.13
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,42.89
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,104.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,176.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,transformer,,Temperature,C,10.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:30:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-25.44
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-15.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-17.15
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,29.66
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.36
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.58
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.67
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,65.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,131.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.45
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.03
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,50.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,transformer,,Temperature,C,10.2
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.97
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:20:00.000+00:00,device,,,,0.0
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-28.42
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,26.75
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-17.21
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-20.65
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,30.33
723003,MARSTON GREEN HOSPITAL - MARSTON GREEN,2022-12-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
